Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Min),A,170.38
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Min),A,230.62
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (Max),A,231.25
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.88
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Min),A,205.88
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (Max),A,209.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T17:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99359
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,79.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,101.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,101.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,101.38
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,98.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,96.88
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92517
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95035
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90564
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.06
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99509
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97726
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (Min),A,91.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,91.38
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (Min),A,107.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,107.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.88
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Min),A,199.25
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (Max),A,199.75
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Min),A,242.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (Max),A,243.5
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.12
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Min),A,195.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (Max),A,198.75
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.62
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.5
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99274
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9881
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99597
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,103.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,103.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,103.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.88
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,99.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,99.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,99.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.31
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86206
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.92911
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89129
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99481
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98895
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (Min),A,96.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (Max),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,96.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (Min),A,100.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,101.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Min),A,218.88
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (Max),A,219.25
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Min),A,216.62
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (Max),A,222.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Min),A,215.38
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (Max),A,221.12
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98984
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98788
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99573
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,92.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.25
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,92.88
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,93.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.81567
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.79593
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93817
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (Max),A,28.88
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Min),A,46.62
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.75
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95688
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99225
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98535
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (Min),A,87.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,88.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (Max),A,71.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Min),A,158.12
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (Max),A,158.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.25
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Min),A,194.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (Max),A,198.62
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Min),A,206.5
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (Max),A,208.38
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.69
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98276
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99435
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,73.25
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,86.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,87.38
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-29.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.82687
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75042
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90472
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Min),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (Max),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (Max),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.31
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99127
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99106
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (Min),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Min),A,167.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Min),A,184.88
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (Max),A,185.38
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.12
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Min),A,199.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (Max),A,207.62
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.25
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98904
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98129
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,89.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,89.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,72.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.56
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.25
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.69744
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65289
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.82135
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Min),A,19.25
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (Max),A,19.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.38
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Min),A,20.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (Max),A,20.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99252
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9899
