Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99023
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (Min),A,74.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (Max),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,74.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,72.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (Min),A,75.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Min),A,177.25
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (Max),A,177.88
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Min),A,160.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (Max),A,163.88
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.62
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Min),A,191.75
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (Max),A,192.88
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.12
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98798
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98627
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,81.25
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,76.5
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-35.37
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.67474
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.66033
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87283
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Min),A,43.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.88
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,1.19
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99625
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99484
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9823
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (Min),A,97.88
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (Max),A,98.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (Min),A,93.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (Max),A,93.25
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (Min),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Min),A,190.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (Max),A,195.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.12
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Min),A,188.88
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (Max),A,189.62
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.25
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Min),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (Max),A,172.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T16:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.31
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98532
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99026
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97888
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,78.25
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,91.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,90.88
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-39.57
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.19
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-39.31
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.46651
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.62701
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68386
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Min),A,19.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99341
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98575
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (Min),A,89.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (Max),A,89.88
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (Max),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (Min),A,60.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (Max),A,60.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,60.5
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Min),A,176.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Min),A,173.62
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (Max),A,174.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Min),A,169.12
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.06
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99155
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99332
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,92.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,92.88
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,88.12
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,89.12
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-30.13
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-82.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-30.69
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.54867
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.08498
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76901
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (Max),A,16.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99353
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98074
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99329
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (Min),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,57.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Min),A,198.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (Max),A,198.88
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Min),A,148.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (Max),A,149.62
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Min),A,164.75
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (Max),A,165.25
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.69
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.94
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98489
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,80.25
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.5
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,80.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-55.06
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-60.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-37.44
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.24517
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.30819
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.6773
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (Max),A,15.5
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.44
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,3.32
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99454
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99112
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Min),A,172.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (Max),A,172.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Min),A,154.75
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (Max),A,154.88
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Min),A,163.88
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (Max),A,164.88
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.38
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98013
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9888
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,63.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,74.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,88.38
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,88.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-74.69
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-72.56
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.09737
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.19469
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92929
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Min),A,15.25
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (Max),A,15.25
