Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.25
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99414
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99292
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (Min),A,93.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,93.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (Min),A,69.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,53.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Min),A,159.12
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (Max),A,160.12
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.38
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Min),A,157.12
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (Max),A,157.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Min),A,210.75
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (Max),A,217.88
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9921
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99103
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99191
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,87.88
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,88.62
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,80.62
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,82.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.75
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-60.94
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.81
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.59542
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.27059
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.77896
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (Max),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.69
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99707
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99298
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99588
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (Min),A,147.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (Max),A,150.5
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,148.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (Min),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (Min),A,97.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (Max),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,99.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Min),A,246.5
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (Max),A,248.75
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Min),A,165.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (Max),A,166.62
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Min),A,201.25
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (Max),A,206.75
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.25
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98453
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,84.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,92.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.12
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-81.06
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-69.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.05605
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.19374
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.81546
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Min),A,15.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99576
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99216
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (Min),A,126.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (Max),A,126.88
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,126.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (Min),A,66.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.39
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Min),A,206.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (Max),A,207.25
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.88
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Min),A,154.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (Max),A,155.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Min),A,193.62
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (Max),A,195.5
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.75
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T15:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.06
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.25
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.56
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99203
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9859
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-129.25
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-106.56
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.06
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.22298
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.16851
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.70709
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.56
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99512
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98962
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99344
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (Min),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (Max),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (Min),A,59.25
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (Max),A,59.62
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (Min),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Min),A,205.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (Max),A,206.5
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Min),A,130.62
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (Max),A,131.38
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Min),A,189.88
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (Max),A,190.12
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.81
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98944
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98614
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99496
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,82.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,82.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-42.88
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-93.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.36892
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.03108
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.83841
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,1.12
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98242
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99692
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (Min),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (Max),A,65.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (Max),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.62
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,150.88
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,154.38
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.62
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,157.88
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.12
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,222.5
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,231.38
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.56
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98618
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99115
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99683
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,70.75
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,87.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,113.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,114.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,113.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
