Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-146.56
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-113.87
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-65.19
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.49783
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.23485
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.28157
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Min),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,0.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99033
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99521
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98492
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (Max),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (Min),A,91.88
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,146.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,175.25
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,179.5
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,190.62
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,194.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99277
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99207
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,98.5
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,98.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.62
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,79.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-161.5
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-127.81
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.87
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.42553
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.37389
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.71682
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99695
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98807
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98148
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (Min),A,109.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (Max),A,110.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,109.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.38
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (Min),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,201.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,202.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,134.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,135.75
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,159.5
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,160.88
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.12
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.81
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98178
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.25
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,107.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,107.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,79.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-112.37
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-138.12
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-78.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.1574
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.52154
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.19188
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Min),A,15.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (Max),A,15.88
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.44
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.44
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97336
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98029
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98248
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (Min),A,55.62
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (Min),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (Min),A,62.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (Max),A,62.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,62.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,121.5
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,146.75
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,149.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99588
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,95.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,96.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,87.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,84.62
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-158.31
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-141.69
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-82.5
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.71554
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.61941
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.04875
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97967
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97778
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9899
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,54.5
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (Min),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (Max),A,84.62
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,137.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.88
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,127.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,127.5
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,170.12
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.63
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99045
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98932
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,82.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,83.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,91.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,94.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,93.38
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,93.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-159.13
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-140.25
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-102.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.70718
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.23265
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.1595
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (Max),A,19.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98114
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97321
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96948
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (Min),A,55.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (Max),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (Min),A,47.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,123.5
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,124.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,136.25
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,148.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,135.62
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,135.88
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.75
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.19
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.56
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,4.0
