Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99542
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98325
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,117.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,118.5
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.25
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,116.25
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,116.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,116.62
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,101.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-162.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-147.75
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-111.07
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.75183
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.71325
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.27285
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9903
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88379
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97122
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (Min),A,76.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (Max),A,81.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (Max),A,56.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,177.12
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,182.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,144.88
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,150.38
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.25
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.56
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98682
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99603
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,74.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,76.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,134.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,137.5
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,135.38
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.62
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-172.38
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-151.56
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-41.31
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.73657
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.72943
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.63296
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Min),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9942
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97571
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99194
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (Min),A,95.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (Max),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,102.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (Min),A,49.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (Min),A,84.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,155.12
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,168.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,170.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,186.25
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,191.75
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.38
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99072
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99252
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,79.88
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,112.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,114.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,84.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-160.87
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-155.69
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-38.13
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.66223
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.78076
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.65585
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.19
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98996
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97516
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99136
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (Min),A,47.38
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (Max),A,47.5
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,47.38
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,82.25
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,151.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,151.5
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,141.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,143.62
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.12
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,185.75
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,186.38
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.06
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98947
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99017
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99289
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,81.12
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,99.88
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,100.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,100.12
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,99.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-175.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-153.81
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-73.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.85632
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.74954
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.20974
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98801
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94031
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97507
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (Min),A,80.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (Max),A,81.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,80.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (Max),A,25.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,134.12
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,141.62
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,111.38
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,154.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,155.5
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,3.25
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.37
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.56
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,5.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98822
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99066
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97964
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,128.38
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,132.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,130.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,108.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-170.56
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-157.25
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-138.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.90256
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.84079
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.63314
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.62
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98718
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99466
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9939
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (Max),A,68.25
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (Min),A,81.12
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (Min),A,70.62
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (Max),A,70.88
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.75
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
