Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,104.5
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.62
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,0.44
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.19
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98938
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99869
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,81.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,105.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,105.62
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,105.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,144.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,144.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,144.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-172.19
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-168.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-145.69
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.92966
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.94659
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.70959
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,-9.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,2.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.69
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9931
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99133
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99701
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (Min),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (Min),A,121.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (Max),A,121.62
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,121.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,127.5
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,128.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,142.25
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.12
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,246.38
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,246.75
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.62
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9917
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99658
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,78.12
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,84.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,85.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,118.12
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,119.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,118.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-176.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-169.44
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-153.13
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.97055
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.96201
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.81942
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,-14.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-15.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (Max),A,59.88
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-2.5
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99124
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (Min),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (Max),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,63.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (Min),A,79.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (Max),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,79.88
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,84.12
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,108.12
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,112.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,169.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,170.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.62
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.12
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.62
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98285
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99408
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,62.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,62.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-178.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-170.12
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-148.69
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.96689
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.95691
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.76083
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Min),A,53.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (Max),A,54.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Min),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.5
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98865
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99698
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (Min),A,73.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (Max),A,74.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (Min),A,118.38
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (Max),A,118.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,118.62
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.45
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,107.62
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,196.75
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,197.25
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.31
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98804
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99316
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9957
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,79.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,79.5
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,124.88
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,125.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,125.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-174.44
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-172.5
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-165.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.96036
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.97241
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.90759
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-17.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Min),A,53.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (Max),A,53.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Min),A,44.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (Max),A,47.88
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.56
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-1.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98636
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99203
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99261
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (Min),A,45.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,45.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (Max),A,84.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,71.5
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,65.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.75
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,152.38
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,158.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.69
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97647
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99048
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99347
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,55.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,72.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,85.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-175.19
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-170.56
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-162.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.97031
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.96094
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.90069
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,-15.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-14.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Min),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (Max),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (Max),A,58.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
