Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99356
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99152
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98312
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (Max),A,77.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (Min),A,66.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,66.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,110.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,110.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.81
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.88
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96106
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97366
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99515
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-176.13
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-170.56
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-169.44
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.97748
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.97034
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.95126
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,-18.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-18.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,-14.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Min),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Min),A,73.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (Max),A,73.12
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,73.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Min),A,58.88
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97589
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98215
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99683
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (Max),A,51.5
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (Min),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (Max),A,51.75
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (Max),A,98.75
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.98
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,118.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,121.5
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94382
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98895
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99579
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,50.62
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,57.62
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,100.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,101.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-173.31
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-171.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-160.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.94635
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.95734
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.8836
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Min),A,45.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Min),A,52.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (Max),A,44.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.94
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98709
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99609
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98965
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (Max),A,58.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (Min),A,94.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (Max),A,94.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,94.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (Min),A,76.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (Max),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,76.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,61.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,139.38
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,140.12
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.56
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97488
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9892
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.12
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,63.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-178.31
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-168.94
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-161.56
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.95572
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.94061
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.87286
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Min),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (Max),A,47.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Min),A,46.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Min),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.19
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9906
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99158
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98715
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (Min),A,72.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (Max),A,73.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,72.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (Min),A,69.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (Max),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (Min),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (Max),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,82.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,86.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,87.12
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,104.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98068
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99097
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98837
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,55.62
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,60.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,60.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,62.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,63.5
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-174.69
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-166.81
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-149.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.95871
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.9335
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.76776
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (Max),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (Max),A,49.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.06
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99597
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9707
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97531
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (Min),A,112.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (Max),A,113.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,112.62
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (Min),A,55.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (Max),A,55.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,55.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,119.12
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,120.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,99.38
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98883
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96765
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.62
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.62
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-169.56
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-165.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-150.13
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.88751
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.92584
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.77337
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,-7.0
