Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Min),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (Max),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.25
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99448
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99167
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98914
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (Max),A,105.25
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,105.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (Min),A,88.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (Max),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,128.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,128.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,97.88
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,113.75
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,114.12
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.44
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97284
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97821
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98352
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,55.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,55.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.12
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,59.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,59.5
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-172.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-163.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-152.43
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.93622
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.89657
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.79547
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-9.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (Max),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (Max),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99585
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98871
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99283
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (Min),A,122.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (Max),A,122.5
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,122.5
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (Max),A,64.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (Max),A,104.62
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,132.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,132.62
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,88.62
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,88.88
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,137.38
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,139.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.94
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96814
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98367
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,57.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,53.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,53.62
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.62
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-172.19
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-160.75
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-138.56
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.89255
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.85876
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.61059
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (Max),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-1.81
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99802
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92413
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Active Power,kW,34.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (Min),A,136.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (Max),A,136.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,136.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (Min),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (Max),A,92.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,91.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,165.75
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,166.12
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.88
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,107.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,108.75
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.87
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93359
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96466
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99036
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,42.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,43.12
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,60.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,60.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-177.87
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-167.06
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-162.06
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.9548
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.93735
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.90356
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Min),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (Max),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Min),A,47.88
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (Max),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98791
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98499
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97879
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (Max),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (Max),A,60.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,59.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,59.75
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,60.25
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,76.5
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97623
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98688
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99506
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,51.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,52.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,51.75
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,60.88
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.88
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-172.31
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-167.19
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-153.63
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.94137
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.92667
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.80563
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Min),A,45.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (Max),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.38
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Min),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98462
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98123
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98529
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (Min),A,60.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,60.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (Max),A,51.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,51.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (Min),A,68.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (Max),A,71.38
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,70.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,72.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,74.62
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,135.25
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,138.38
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.62
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94733
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98425
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.5
