Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,77.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-168.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-152.63
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-69.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.83722
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.74249
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.2517
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (Max),A,25.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-3.94
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.44
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99084
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99149
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,67.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,86.75
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,128.25
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,124.38
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,124.75
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.62
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.82
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97879
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99368
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99228
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,61.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-151.81
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-147.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-102.81
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.55373
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.62737
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.14653
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Min),A,20.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (Max),A,20.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9902
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97671
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97797
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (Min),A,65.38
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,65.5
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (Min),A,64.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (Max),A,65.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.88
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.89
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,107.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,107.38
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.25
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,121.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,121.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,126.38
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.56
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97922
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98685
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99063
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,49.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,50.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,61.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,61.25
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-165.56
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-154.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-116.18
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.82275
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.79397
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.32766
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-2.88
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99136
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98929
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99689
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (Min),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (Max),A,73.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,73.62
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (Min),A,61.5
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,64.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (Max),A,116.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,116.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,91.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,172.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,172.25
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.12
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.5
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98795
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99301
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98721
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,72.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-174.44
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-160.13
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-61.81
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.85937
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.82
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.316
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Min),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-1.31
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9928
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99545
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96378
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (Min),A,76.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (Min),A,76.38
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (Max),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,76.62
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (Min),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (Max),A,49.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,125.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,127.62
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,122.62
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.12
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,103.62
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,103.88
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.37
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.31
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98676
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98206
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99014
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,65.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.88
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,56.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,49.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.62
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-165.06
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-158.31
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-124.56
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.75677
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.81888
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,-0.41979
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.06
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.99295
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.99069
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99503
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (Min),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (Min),A,75.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (Max),A,75.88
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (Min),A,119.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (Max),A,119.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,119.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.66
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,134.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,111.38
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,111.75
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,161.5
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,162.25
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.88
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.56
