Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.56
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93521
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98056
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98395
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,51.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,51.88
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-170.12
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-122.69
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-62.37
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,-0.43621
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,-0.33056
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.34643
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Min),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.87
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.63
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97455
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.98209
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9809
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.25
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (Max),A,59.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (Min),A,64.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (Max),A,64.75
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,116.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,116.62
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96732
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98193
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9805
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,55.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-63.69
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-50.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-36.19
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.18791
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.41946
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.68792
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Min),A,15.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (Max),A,15.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Min),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.5
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95615
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95953
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98297
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (Min),A,35.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (Min),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (Max),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,64.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,134.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.75
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.63
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91769
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98865
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98077
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,66.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,66.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.12
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,52.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-34.69
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-31.37
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.8005
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.65551
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.76236
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Min),A,23.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94214
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.96686
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96469
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,122.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,123.25
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,121.62
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,121.88
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.88
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.94
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95691
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96048
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95309
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.75885
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86972
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88309
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (Max),A,47.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96426
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97855
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95547
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (Min),A,36.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (Max),A,36.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (Max),A,49.38
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,112.38
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,117.5
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97259
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9584
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97034
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-20.75
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.38
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.73303
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.75753
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89288
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Min),A,20.88
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.12
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Min),A,48.12
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (Max),A,48.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.44
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.97494
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97397
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (Min),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
