Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,95.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,129.38
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.19
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.85193
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93814
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96905
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-5.06
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94485
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87561
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.9328
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Min),A,51.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (Max),A,51.12
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97592
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95389
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96606
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (Min),A,29.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,83.12
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,83.62
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.38
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,131.75
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,131.88
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.88
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.81
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.31
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97201
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98151
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98264
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.63
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-14.63
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.25
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92639
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.93756
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92016
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (Max),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.37
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95065
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90542
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (Min),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (Max),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.84
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,91.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,102.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,102.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,146.38
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,152.88
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92615
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97159
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.37
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.56
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85892
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87533
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.94751
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Min),A,61.62
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (Max),A,62.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.88
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.06
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-4.94
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98453
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87582
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.99304
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (Min),A,52.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (Max),A,54.62
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,53.25
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (Min),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (Max),A,75.25
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.67
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,101.38
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,77.88
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,166.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.44
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94128
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96774
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96191
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86001
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85327
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93637
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Min),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (Max),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93469
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86526
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95776
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,77.25
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,119.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.31
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93017
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98242
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97455
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.5
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.25
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87332
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8815
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87198
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92804
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.91211
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9418
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (Min),A,24.38
