Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (Max),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.8
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.83
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,104.88
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,105.12
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.19
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9617
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97379
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94516
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89776
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88519
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85885
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Min),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (Max),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Min),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-29.19
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93942
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.79528
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93973
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,74.25
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.62
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.56
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.12
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.69
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9552
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97543
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96829
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.62
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.62
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91998
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88321
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91086
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95474
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85202
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94186
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (Max),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.12
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.31
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.56
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80566
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99423
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97787
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,56.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,56.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,32.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.31
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.31
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85153
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83316
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88873
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97946
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88205
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96481
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (Min),A,19.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (Min),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.28
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,96.75
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,107.38
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,107.75
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.88
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96875
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9913
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98654
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,44.25
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.75
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87289
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86844
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.93484
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.75
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.88
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Min),A,52.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (Max),A,54.38
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.13
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.94
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.06
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97379
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.9075
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92062
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (Max),A,43.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (Min),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,91.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,91.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,90.12
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,116.62
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.38
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.88
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95038
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98593
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97519
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.06
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.96222
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89129
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89023
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Min),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,44.25
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.5
