Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-20.18
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.94
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97916
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.88925
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93021
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (Min),A,47.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (Max),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,47.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.75
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (Max),A,21.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.75
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.23
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.27
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,103.12
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92755
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98511
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9884
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.69
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.83822
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89242
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89801
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Min),A,42.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (Max),A,42.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.63
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.94
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.06
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97388
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83142
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95758
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (Min),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (Max),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,43.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (Max),A,19.12
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.38
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,80.75
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,84.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,85.38
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,114.62
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,115.12
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.31
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.95676
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94748
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,28.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-25.44
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89252
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84991
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88943
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-30.81
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95563
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.79855
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95456
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (Min),A,36.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (Max),A,36.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,36.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,82.75
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,83.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,106.5
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,106.62
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.81
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.87
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-14.56
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82007
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97784
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93576
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,35.12
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.12
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.94
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.94
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-26.44
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92248
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86816
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86838
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Min),A,29.62
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-29.56
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96579
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.80719
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94897
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (Min),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (Max),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.75
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.64
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,78.62
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,82.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,74.62
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,74.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.12
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-11.37
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.87048
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98459
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95364
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.94
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84338
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8692
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87771
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.94
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96609
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8183
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91257
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (Min),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (Max),A,36.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.97
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,89.25
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,89.75
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.62
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.87
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,18.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.69
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9704
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94092
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96503
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-14.94
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
