Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86856
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88064
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86947
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.12
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.31
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89972
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8294
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9126
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (Max),A,17.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (Min),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,82.5
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,78.12
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,78.5
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,95.88
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.56
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.56
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82858
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96652
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98495
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92453
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87036
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89029
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (Max),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.87
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-14.87
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96307
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94327
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94046
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,84.5
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,108.88
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83313
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95084
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97446
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,16.88
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94528
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87942
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87716
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Min),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Min),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (Max),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.38
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.19
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94809
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82486
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96692
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (Min),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,98.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86148
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94836
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98413
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,33.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,33.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,43.38
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,43.38
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.38
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.56
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.38
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.25
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85446
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85241
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88446
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (Max),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-8.56
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97858
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.832
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97009
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (Min),A,45.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (Max),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,46.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (Min),A,16.62
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (Max),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (Max),A,33.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,81.75
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,85.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,73.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.38
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,115.12
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,116.12
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.31
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.37
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82965
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97321
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95499
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,40.75
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,29.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.88
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.56
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94369
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85824
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88498
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (Max),A,33.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.37
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97058
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85248
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95004
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (Max),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (Min),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (Max),A,33.5
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,84.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,83.62
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,83.88
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,101.12
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,101.12
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.5
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.81
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.806
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93912
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
