Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,15.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,54.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,54.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.81
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93481
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87796
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89114
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.5
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-23.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-20.81
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95843
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85229
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.90927
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Current (Min),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Current (Max),A,35.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Current (Min),A,16.88
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,16.88
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Current (Min),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,79.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,79.62
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,70.5
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.38
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,118.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,118.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.75
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.44
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82675
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.93533
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98877
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,46.38
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-20.06
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85843
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90048
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91281
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Min),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (Max),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,50.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.5
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95529
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83029
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94168
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Current (Min),A,36.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Current (Max),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.75
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,125.88
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,126.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.81
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.69
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.91357
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96439
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97324
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,41.88
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.13
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.75
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90069
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85632
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86554
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (Max),A,23.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.81
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.31
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92349
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86545
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95019
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Current (Min),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.59
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,63.5
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,78.38
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,104.62
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,106.25
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.13
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9266
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94031
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98096
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,44.25
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.94
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-26.69
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.62
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93542
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.83465
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91897
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Min),A,49.38
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (Max),A,49.5
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.38
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.62
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9686
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84005
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9274
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (Min),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (Max),A,26.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,25.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,86.25
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,69.62
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,69.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,117.88
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,118.25
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.25
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.19
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92007
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.94989
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98587
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,46.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.12
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84439
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86648
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.90152
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Min),A,39.12
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (Max),A,43.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.44
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.93036
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85617
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94833
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (Min),A,26.12
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.83
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.88
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,70.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,70.25
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.12
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,110.75
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,115.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
