Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92117
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.95212
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98056
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,16.5
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,43.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-19.5
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.62
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.84436
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89715
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.8847
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Min),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (Max),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.88
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Min),A,39.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (Max),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.13
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.56
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96295
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84204
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96674
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (Min),A,31.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.5
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (Max),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.45
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.36
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.39
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,67.12
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.06
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.31
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.84976
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98016
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9686
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,15.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,16.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.87
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.81
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92679
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8923
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89273
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-21.19
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.90524
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.84082
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94244
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (Min),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (Max),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.86
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.8
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.53
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,68.5
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,77.38
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.31
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.19
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8403
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99326
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98169
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.5
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,54.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,46.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-2.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-18.81
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.75
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.91678
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8901
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87854
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (Max),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.44
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-24.31
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.44
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94772
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.85104
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9429
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (Max),A,36.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (Min),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (Max),A,17.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,17.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.09
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,73.38
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.88
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.62
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.88
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,106.38
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,110.25
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-15.5
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.81
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94553
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98099
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97733
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,51.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.25
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.69
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86361
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86377
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87448
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-19.75
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.56
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96387
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89236
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95193
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (Max),A,20.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.42
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.44
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.42
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,85.88
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,86.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,93.75
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,94.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,96.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,96.12
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.94
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.06
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.31
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.83651
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.96033
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97189
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,33.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-10.25
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.87
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.5
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.93222
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88656
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86197
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (Max),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Min),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (Max),A,25.62
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.25
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.25
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-19.81
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-18.12
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.69
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91727
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89139
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96045
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (Max),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.12
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (Min),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (Max),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.84
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.7
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.8
