Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,75.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,75.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,74.12
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,74.5
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,103.38
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,103.75
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.43
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80743
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97113
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97058
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,34.38
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.25
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,34.38
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.44
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-23.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.19
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86227
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86197
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86749
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-15.07
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.5
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.13
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94775
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86749
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.93365
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (Min),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (Min),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.02
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.05
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,69.38
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,69.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,102.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.19
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.69
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.81
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86197
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98413
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9826
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.12
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,35.62
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.5
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-15.31
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.94
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.94
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86935
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89474
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86722
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Min),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (Max),A,40.5
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-14.31
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95859
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83157
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94348
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (Min),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (Max),A,18.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (Max),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.06
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.2
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.42
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,251.34
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,251.44
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,71.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,72.25
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.12
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,92.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,92.88
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,100.38
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,100.75
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.56
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.69
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.31
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8294
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9866
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97638
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.94
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.95145
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86935
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87539
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Min),A,31.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (Max),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.62
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-28.81
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.81
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96509
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.81506
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94739
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (Min),A,36.25
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (Max),A,36.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,36.38
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (Min),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (Max),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.25
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.3
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.7
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.7
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.48
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,95.62
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,99.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.44
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.31
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-3.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.80801
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98825
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98254
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,59.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,35.88
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,35.88
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.88
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.56
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85632
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86847
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91116
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-27.56
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96728
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.82464
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9621
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.12
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (Min),A,18.5
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (Max),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,18.62
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (Min),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (Max),A,32.38
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.45
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.31
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.33
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,79.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,99.12
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,99.5
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,106.5
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.38
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.44
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.97842
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97491
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98309
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,28.62
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,48.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,48.38
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.25
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,45.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,45.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.81
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.86743
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.84451
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88602
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.19
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96075
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8471
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.91922
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Active Power,kW,6.0
