Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (Min),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (Max),A,40.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,39.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (Min),A,20.25
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (Max),A,20.38
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,20.38
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (Min),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (Max),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.69
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.98
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.52
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,88.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,88.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,90.25
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,90.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,109.75
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,110.25
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.25
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.06
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.96268
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97632
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.95895
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,27.25
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,53.12
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.25
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.44
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.94275
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.9462
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87082
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Min),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (Max),A,31.12
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.06
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96982
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86679
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.92941
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (Min),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (Max),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,42.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (Min),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (Max),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.38
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (Min),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.36
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.39
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.39
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.45
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.62
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,99.12
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,106.62
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,100.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,100.12
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.56
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.92081
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98245
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.93683
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,19.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.12
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,55.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,55.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.69
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85763
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88458
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88681
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.88
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Min),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (Max),A,45.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-20.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.69
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.92016
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.86755
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.94928
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (Min),A,25.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (Max),A,29.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (Min),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (Max),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,28.5
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.94
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,102.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.12
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,109.25
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-15.25
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.94907
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98535
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.94418
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.38
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.12
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,34.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,34.75
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-17.69
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.90204
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.89621
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.89255
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.75
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Min),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (Max),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.63
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95895
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94922
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9649
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (Min),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (Max),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.12
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (Min),A,42.75
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.2
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.23
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,112.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,112.5
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,117.62
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,117.88
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.12
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.31
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.9516
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98532
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97836
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,19.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,20.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,47.75
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,48.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-11.5
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.94
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92776
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86331
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85824
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (Max),A,30.12
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Min),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (Max),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.98718
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.90506
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96094
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (Min),A,57.38
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (Max),A,57.38
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,57.38
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (Min),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (Max),A,39.62
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,39.5
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.55
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.61
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.86
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,250.59
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,105.62
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,105.75
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,122.25
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,122.88
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.19
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.06
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-6.37
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82086
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98151
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98419
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,50.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,50.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-17.06
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.19
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85977
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87012
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86212
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (Max),A,27.62
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.62
