Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Min),A,37.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.75
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.44
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.81
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.97263
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87103
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97925
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (Min),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (Max),A,40.38
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (Min),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (Max),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.88
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (Min),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (Max),A,40.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,40.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.28
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.34
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,251.2
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,251.03
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,77.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,104.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,104.38
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,126.12
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,128.5
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.62
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.81
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.38
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.19
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82156
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.9863
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,17.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.75
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,62.5
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,54.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,54.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.06
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85183
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86975
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88122
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.12
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Min),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (Max),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-11.31
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-25.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-9.13
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95145
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8331
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97403
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (Min),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (Min),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (Max),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.62
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.08
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,251.31
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.33
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,250.77
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.78
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,105.75
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,105.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,130.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,130.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.88
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.94
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.81
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.81
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.81585
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98132
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97006
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,18.12
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92618
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.95669
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88022
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Min),A,37.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Min),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (Max),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.19
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-26.38
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-6.13
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96176
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.83017
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.98444
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (Max),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (Min),A,48.62
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (Max),A,48.88
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,48.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.98
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,251.05
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.06
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.86
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.91
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,82.12
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,82.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,108.62
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,109.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.75
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,125.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,125.5
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-8.93
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.86072
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98767
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.97525
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,19.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.88
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,65.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,65.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,47.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.87
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-24.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-17.19
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89352
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.85116
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91727
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Min),A,21.5
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Min),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (Max),A,26.5
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Min),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (Max),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.06
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-15.19
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-10.31
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9303
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.93796
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9653
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (Min),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (Max),A,25.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,25.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (Max),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.5
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.64
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.27
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,63.12
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,63.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,121.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,121.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.62
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-9.56
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.82855
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.97848
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.96738
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,18.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,53.62
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,53.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,38.5
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,39.12
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.25
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-19.94
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.87985
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.87417
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.91217
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Min),A,22.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (Max),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Min),A,28.25
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (Max),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Min),A,49.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (Max),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-12.75
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-22.94
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.19
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.94748
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87008
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97024
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (Min),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (Max),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (Min),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (Max),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,23.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (Max),A,32.25
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,32.12
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.62
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,68.25
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,102.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,118.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,119.88
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.8558
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.98245
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.9935
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,21.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,21.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,58.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,61.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,61.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.63
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-20.5
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
