Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-24.88
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.9191
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8761
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86581
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Min),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (Max),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Min),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Min),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (Max),A,41.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.88
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.56
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.56
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-7.93
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.96411
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.87494
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.97491
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (Min),A,38.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (Max),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (Min),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (Max),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L2 Current (RMS),A,22.75
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (Min),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (Max),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,feeder,0002,L1 Current (RMS),A,38.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.88
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,86.5
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,105.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,105.38
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,137.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,137.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.56
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.93692
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99173
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99081
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,78.75
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,79.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,78.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-8.13
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-16.63
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89242
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.90256
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.86712
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Min),A,22.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (Max),A,22.38
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Min),A,27.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (Max),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Min),A,41.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (Max),A,41.38
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-14.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-17.44
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.13
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.9433
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.89557
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95117
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (Min),A,37.5
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (Max),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L3 Current (RMS),A,37.62
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (Min),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (Max),A,24.75
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L2 Current (RMS),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (Min),A,33.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (Max),A,34.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,feeder,0002,L1 Current (RMS),A,33.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,128.88
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,129.25
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,131.12
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,131.38
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.81
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.38
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.979
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99176
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99091
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,52.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,53.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,87.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,89.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.38
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,66.62
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,66.75
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-18.44
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-25.31
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85071
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86981
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.85681
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Min),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (Max),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Min),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (Max),A,27.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.38
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Min),A,37.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (Max),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-12.81
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-11.06
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.89718
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94638
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9675
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (Min),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (Max),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L3 Current (RMS),A,27.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (Min),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (Max),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L2 Current (RMS),A,36.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (Min),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (Max),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,feeder,0002,L1 Current (RMS),A,42.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.84
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.89
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,97.75
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,98.5
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,148.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,150.88
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,143.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,143.25
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-3.06
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.06
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-0.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98773
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99393
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99271
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,55.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,57.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,56.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,93.88
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,94.38
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,94.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,74.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,75.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-13.06
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-22.38
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-22.44
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.92145
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.86392
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.88177
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Min),A,29.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (Max),A,29.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Min),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (Max),A,24.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Min),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (Max),A,40.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-9.87
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.43
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.37
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95532
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.94958
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.96091
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (Min),A,34.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (Max),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L3 Current (RMS),A,34.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (Min),A,31.88
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (Max),A,35.25
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L2 Current (RMS),A,33.25
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (Min),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (Max),A,43.88
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,feeder,0002,L1 Current (RMS),A,41.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.08
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.91
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.97
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,117.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,118.62
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,147.38
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,150.5
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,151.12
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,155.75
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.44
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-4.44
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.99249
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99454
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.98901
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,66.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,67.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,89.75
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,90.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,89.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,73.12
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,73.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,73.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-6.94
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-21.62
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-18.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.89929
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.8699
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.92096
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Min),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (Max),A,22.62
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Min),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (Max),A,24.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.25
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Min),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (Max),A,47.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,46.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-16.69
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-8.37
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-12.37
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.91681
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.95456
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.9603
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Active Power,kW,7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Active Power,kW,11.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (Min),A,30.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (Max),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L3 Current (RMS),A,30.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (Min),A,30.62
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (Max),A,31.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L2 Current (RMS),A,30.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (Min),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (Max),A,44.12
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,feeder,0002,L1 Current (RMS),A,44.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.41
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.44
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,116.5
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,117.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.12
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,142.38
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.25
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,161.75
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,162.88
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.12
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-5.25
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,0.81
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.98334
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.99167
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.99438
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,39.25
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,39.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,72.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,72.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.62
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,77.75
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,78.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Voltage Phase Angle,Degrees,-16.87
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Voltage Phase Angle,Degrees,-19.31
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Voltage Phase Angle,Degrees,-23.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Power Factor,Unitless,0.85727
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Power Factor,Unitless,0.88302
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Power Factor,Unitless,0.87576
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Min),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (Max),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.75
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Min),A,26.75
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (Max),A,27.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Min),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (Max),A,38.5
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Voltage Phase Angle,Degrees,-10.63
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Voltage Phase Angle,Degrees,-21.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Voltage THD,%,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Voltage Phase Angle,Degrees,-13.69
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Reactive Power,kVAR,-2.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Power Factor,Unitless,0.95822
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Power Factor,Unitless,0.8789
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Power Factor,Unitless,0.95074
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Active Power,kW,6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Active Power,kW,9.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (Min),A,38.62
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (Max),A,39.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L3 Current (RMS),A,38.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (Min),A,26.25
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (Max),A,26.62
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L2 Current (RMS),A,26.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (Min),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (Max),A,37.5
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,feeder,0002,L1 Current (RMS),A,37.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.72
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.62
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.73
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,97.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,98.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,122.5
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,123.38
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,149.88
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,150.12
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
931150,WYKEN CROFT COVEY,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
